Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.58
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,20.3
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251780,Broad Oak,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,19.8
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251780,Broad Oak,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,19.4
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251780,Broad Oak,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,19.1
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
251780,Broad Oak,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,18.7
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
251780,Broad Oak,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,18.3
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
251780,Broad Oak,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,18.1
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
251780,Broad Oak,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,17.8
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
251780,Broad Oak,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,17.5
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
251780,Broad Oak,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,17.2
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
