Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
251780,Broad Oak,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,17.0
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
251780,Broad Oak,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,16.8
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
251780,Broad Oak,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,16.7
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
251780,Broad Oak,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,16.6
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
251780,Broad Oak,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,16.6
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251780,Broad Oak,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,16.6
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
251780,Broad Oak,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,16.6
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
251780,Broad Oak,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,16.7
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
251780,Broad Oak,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,16.8
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
251780,Broad Oak,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,16.8
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
