Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,16.8
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251780,Broad Oak,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,17.0
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251780,Broad Oak,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,17.1
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251780,Broad Oak,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,17.2
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
251780,Broad Oak,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,17.3
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251780,Broad Oak,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,17.3
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251780,Broad Oak,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,17.4
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251780,Broad Oak,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,17.6
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
251780,Broad Oak,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,17.6
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251780,Broad Oak,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,17.7
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
251780,Broad Oak,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
