Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,17.8
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.12
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251780,Broad Oak,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,17.8
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.11
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251780,Broad Oak,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,17.9
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251780,Broad Oak,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251780,Broad Oak,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,18.2
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251780,Broad Oak,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,18.3
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
251780,Broad Oak,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,18.5
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251780,Broad Oak,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,18.7
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
251780,Broad Oak,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,18.8
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
251780,Broad Oak,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,18.9
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
251780,Broad Oak,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
