Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,19.0
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251780,Broad Oak,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,19.1
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251780,Broad Oak,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,19.2
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251780,Broad Oak,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,19.4
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251780,Broad Oak,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,19.5
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251780,Broad Oak,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,19.8
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251780,Broad Oak,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,19.9
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251780,Broad Oak,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,20.1
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251780,Broad Oak,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,24.7
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251780,Broad Oak,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251780,Broad Oak,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
251780,Broad Oak,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
251780,Broad Oak,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
