Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
251780,Broad Oak,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
251780,Broad Oak,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
251780,Broad Oak,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
251780,Broad Oak,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
251780,Broad Oak,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
251780,Broad Oak,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,28.9
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
251780,Broad Oak,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
251780,Broad Oak,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
251780,Broad Oak,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
251780,Broad Oak,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
