Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
251780,Broad Oak,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
251780,Broad Oak,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.08
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,70.7
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.3
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
251780,Broad Oak,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,29.6
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
251780,Broad Oak,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
251780,Broad Oak,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251780,Broad Oak,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.09
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
251780,Broad Oak,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
251780,Broad Oak,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
251780,Broad Oak,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
251780,Broad Oak,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
