Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
251780,Broad Oak,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
251780,Broad Oak,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
251780,Broad Oak,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
251780,Broad Oak,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.71
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
251780,Broad Oak,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
251780,Broad Oak,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,31.3
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
251780,Broad Oak,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,31.5
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
251780,Broad Oak,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.41
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.15
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,31.7
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
251780,Broad Oak,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,31.8
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
251780,Broad Oak,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
