Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,32.0
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
251780,Broad Oak,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
251780,Broad Oak,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,32.3
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
251780,Broad Oak,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.8
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,32.5
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
251780,Broad Oak,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.63
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,32.9
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
251780,Broad Oak,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.76
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,33.8
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
251780,Broad Oak,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.35
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,34.7
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
251780,Broad Oak,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.15
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,35.4
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
251780,Broad Oak,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.69
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.44
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,35.6
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251780,Broad Oak,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.48
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.83
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,35.5
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.02
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251780,Broad Oak,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
