Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.74
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,35.3
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251780,Broad Oak,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.93
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,35.0
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251780,Broad Oak,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.18
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.22
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,34.7
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251780,Broad Oak,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.23
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.61
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,34.5
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251780,Broad Oak,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.11
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.36
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,34.1
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251780,Broad Oak,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,33.7
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251780,Broad Oak,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,33.3
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.86
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.73
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.36
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,32.9
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.59
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,32.4
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.94
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
251780,Broad Oak,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.57
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.15
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,31.7
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.39
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251780,Broad Oak,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
