Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.8
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.27
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.2
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251780,Broad Oak,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.88
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.07
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
251780,Broad Oak,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.98
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.88
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.11
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.2
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
251780,Broad Oak,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.14
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.61
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,30.2
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251780,Broad Oak,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.39
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.02
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251780,Broad Oak,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.3
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.6
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
251780,Broad Oak,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.92
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.18
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
251780,Broad Oak,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.3
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.39
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.14
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.17
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251780,Broad Oak,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.83
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.28
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.67
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
251780,Broad Oak,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.52
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
