Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.73
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,27.4
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251780,Broad Oak,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251780,Broad Oak,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.84
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.64
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251780,Broad Oak,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.01
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,25.2
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251780,Broad Oak,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.44
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251780,Broad Oak,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,24.5
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.67
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251780,Broad Oak,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
