Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,24.2
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.89
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
251780,Broad Oak,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251780,Broad Oak,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,23.7
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
251780,Broad Oak,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,23.4
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251780,Broad Oak,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,23.0
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
251780,Broad Oak,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,22.8
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
251780,Broad Oak,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,22.4
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.6
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
251780,Broad Oak,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,22.1
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251780,Broad Oak,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,21.8
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
251780,Broad Oak,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,21.4
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
251780,Broad Oak,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
