Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,21.1
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251780,Broad Oak,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,20.8
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251780,Broad Oak,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,20.4
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
251780,Broad Oak,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,20.1
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
251780,Broad Oak,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,19.9
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
251780,Broad Oak,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,19.7
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.4
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
251780,Broad Oak,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,19.6
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251780,Broad Oak,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,19.5
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251780,Broad Oak,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,19.5
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251780,Broad Oak,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,19.5
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
251780,Broad Oak,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
