Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,19.5
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
251780,Broad Oak,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,19.4
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251780,Broad Oak,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,19.4
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251780,Broad Oak,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,19.5
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251780,Broad Oak,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,19.5
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251780,Broad Oak,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,19.6
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251780,Broad Oak,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,19.7
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,19.8
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251780,Broad Oak,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,19.8
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
251780,Broad Oak,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,20.1
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
251780,Broad Oak,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
