Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,22.0
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251780,Broad Oak,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,22.1
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251780,Broad Oak,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,22.3
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
251780,Broad Oak,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,22.5
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
251780,Broad Oak,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,22.6
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251780,Broad Oak,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,22.6
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251780,Broad Oak,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,22.8
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,22.9
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251780,Broad Oak,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,22.9
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251780,Broad Oak,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,22.9
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
