Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,23.0
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251780,Broad Oak,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,23.0
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251780,Broad Oak,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,20.6
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251780,Broad Oak,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,20.8
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
251780,Broad Oak,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,21.0
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
251780,Broad Oak,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,21.1
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251780,Broad Oak,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,21.3
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251780,Broad Oak,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,21.6
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251780,Broad Oak,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,21.9
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,22.1
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251780,Broad Oak,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
