Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,22.2
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,22.4
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251780,Broad Oak,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,22.6
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251780,Broad Oak,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,22.8
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251780,Broad Oak,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,23.1
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
251780,Broad Oak,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,23.3
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251780,Broad Oak,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,23.4
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
251780,Broad Oak,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,23.5
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251780,Broad Oak,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,23.7
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
251780,Broad Oak,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
251780,Broad Oak,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
