Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,24.2
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
251780,Broad Oak,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,24.5
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
251780,Broad Oak,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,24.7
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
251780,Broad Oak,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
251780,Broad Oak,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251780,Broad Oak,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,25.2
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
251780,Broad Oak,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
251780,Broad Oak,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
251780,Broad Oak,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
251780,Broad Oak,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
251780,Broad Oak,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
