Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
251780,Broad Oak,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
251780,Broad Oak,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,26.0
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
251780,Broad Oak,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
251780,Broad Oak,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.26
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
251780,Broad Oak,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
251780,Broad Oak,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.07
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
251780,Broad Oak,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
251780,Broad Oak,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.01
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.56
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
251780,Broad Oak,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.4
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
251780,Broad Oak,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
