Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.9
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.7
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
251780,Broad Oak,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.56
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
251780,Broad Oak,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
251780,Broad Oak,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.51
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,27.4
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
251780,Broad Oak,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.67
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
251780,Broad Oak,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.15
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
251780,Broad Oak,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
251780,Broad Oak,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
251780,Broad Oak,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.3
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,28.0
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
251780,Broad Oak,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
251780,Broad Oak,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.73
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
