Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.25
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
251780,Broad Oak,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
251780,Broad Oak,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
251780,Broad Oak,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
251780,Broad Oak,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.52
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
251780,Broad Oak,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.8
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.0
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
251780,Broad Oak,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.48
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251780,Broad Oak,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251780,Broad Oak,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.37
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.47
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.32
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
251780,Broad Oak,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.01
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,31.5
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251780,Broad Oak,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.91
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.82
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
