Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,32.5
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.52
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.03
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,33.0
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251780,Broad Oak,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.93
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.88
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.94
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,33.2
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251780,Broad Oak,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.3
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.43
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,33.1
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.8
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.19
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
251780,Broad Oak,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.93
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.88
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.14
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.7
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.26
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251780,Broad Oak,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.07
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.62
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,32.6
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251780,Broad Oak,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.78
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.79
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.54
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,32.4
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251780,Broad Oak,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.13
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.9
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,32.0
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251780,Broad Oak,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.81
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.27
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.53
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.81
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.47
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.75
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.27
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.78
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.67
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.62
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.46
