Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,30.2
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.56
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251780,Broad Oak,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.81
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.28
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.69
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.27
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.63
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
251780,Broad Oak,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.61
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.38
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
251780,Broad Oak,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.4
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.68
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.92
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251780,Broad Oak,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.59
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.14
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.23
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.04
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251780,Broad Oak,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.98
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.3
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
251780,Broad Oak,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.02
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.22
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.72
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,27.3
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.69
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.34
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.36
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251780,Broad Oak,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.9
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.27
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.07
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.73
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.0
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
