Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.34
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.5
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.27
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.66
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.04
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.86
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.54
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251780,Broad Oak,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.52
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
251780,Broad Oak,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.76
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.8
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
251780,Broad Oak,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.85
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.69
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.72
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.92
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.86
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.62
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,24.2
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.73
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.11
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.14
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.6
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.76
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.54
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.73
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.02
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.06
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,23.3
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.82
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.18
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.21
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
