Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,23.1
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.56
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.71
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,22.7
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.12
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.04
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,22.4
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.18
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
251780,Broad Oak,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,22.1
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
251780,Broad Oak,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,21.7
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.71
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,21.5
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251780,Broad Oak,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,21.2
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
251780,Broad Oak,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.86
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,20.9
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251780,Broad Oak,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,20.5
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.29
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
251780,Broad Oak,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,20.1
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
251780,Broad Oak,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
