Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,19.6
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251780,Broad Oak,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,19.1
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251780,Broad Oak,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,18.9
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251780,Broad Oak,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,18.8
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251780,Broad Oak,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,18.6
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
251780,Broad Oak,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,18.4
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
251780,Broad Oak,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,18.5
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
251780,Broad Oak,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,18.4
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251780,Broad Oak,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,18.4
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
251780,Broad Oak,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.13
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,18.4
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
251780,Broad Oak,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,18.7
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
