Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
251780,Broad Oak,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,18.8
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
251780,Broad Oak,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,18.9
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251780,Broad Oak,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,19.0
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
251780,Broad Oak,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,19.1
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
251780,Broad Oak,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,19.2
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
251780,Broad Oak,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,19.3
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251780,Broad Oak,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,19.4
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
251780,Broad Oak,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,19.6
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
251780,Broad Oak,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,19.7
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251780,Broad Oak,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,19.9
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
