Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
251780,Broad Oak,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,20.0
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251780,Broad Oak,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,20.1
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.56
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
251780,Broad Oak,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,20.2
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251780,Broad Oak,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,20.4
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
251780,Broad Oak,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,20.6
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251780,Broad Oak,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,20.7
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251780,Broad Oak,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,20.9
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251780,Broad Oak,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,21.0
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251780,Broad Oak,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,21.3
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
251780,Broad Oak,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,21.6
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
