Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251780,Broad Oak,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,21.8
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251780,Broad Oak,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,22.0
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251780,Broad Oak,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,22.2
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
251780,Broad Oak,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,22.4
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
251780,Broad Oak,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,22.7
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
251780,Broad Oak,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,22.9
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
251780,Broad Oak,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,23.2
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
251780,Broad Oak,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,23.5
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
251780,Broad Oak,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,23.5
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251780,Broad Oak,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,23.7
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
