Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251780,Broad Oak,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
251780,Broad Oak,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,24.2
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251780,Broad Oak,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
251780,Broad Oak,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,24.5
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
251780,Broad Oak,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,20.0
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251780,Broad Oak,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,20.1
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,20.3
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
251780,Broad Oak,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,20.4
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251780,Broad Oak,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,20.5
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
