Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
251780,Broad Oak,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
251780,Broad Oak,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
251780,Broad Oak,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
251780,Broad Oak,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,22.2
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251780,Broad Oak,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,22.3
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251780,Broad Oak,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,22.4
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
251780,Broad Oak,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,22.5
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
251780,Broad Oak,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,22.6
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
251780,Broad Oak,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,22.7
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
251780,Broad Oak,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,22.9
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
251780,Broad Oak,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,23.1
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
251780,Broad Oak,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,23.2
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
251780,Broad Oak,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,23.3
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
