Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
251780,Broad Oak,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.74
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,23.5
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
251780,Broad Oak,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
251780,Broad Oak,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,23.7
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
251780,Broad Oak,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.43
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
251780,Broad Oak,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.36
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
251780,Broad Oak,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
251780,Broad Oak,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.69
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,24.3
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
251780,Broad Oak,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
251780,Broad Oak,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
251780,Broad Oak,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,24.7
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
