Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
251780,Broad Oak,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
251780,Broad Oak,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
251780,Broad Oak,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.46
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.3
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
251780,Broad Oak,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
251780,Broad Oak,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,25.2
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
251780,Broad Oak,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
251780,Broad Oak,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.08
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
251780,Broad Oak,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.73
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
251780,Broad Oak,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
251780,Broad Oak,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.32
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
