Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
251780,Broad Oak,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.97
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
251780,Broad Oak,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.91
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
251780,Broad Oak,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
251780,Broad Oak,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
251780,Broad Oak,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.57
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
251780,Broad Oak,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.03
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
251780,Broad Oak,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.87
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,27.3
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
251780,Broad Oak,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.87
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.86
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
251780,Broad Oak,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.54
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251780,Broad Oak,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
