Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.45
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,27.9
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.91
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
251780,Broad Oak,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
251780,Broad Oak,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251780,Broad Oak,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.73
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251780,Broad Oak,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.11
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.21
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.99
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251780,Broad Oak,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.94
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.79
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,31.3
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251780,Broad Oak,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.45
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.24
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.3
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.66
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.76
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.85
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.69
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.64
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.2
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.04
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251780,Broad Oak,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
