Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.71
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.49
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.46
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.97
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.8
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251780,Broad Oak,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251780,Broad Oak,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.18
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,28.1
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.91
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
251780,Broad Oak,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.09
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.61
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.36
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.04
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.65
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.72
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
251780,Broad Oak,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.8
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.2
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.13
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251780,Broad Oak,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.6
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.97
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251780,Broad Oak,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.08
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.18
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251780,Broad Oak,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251780,Broad Oak,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.33
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.32
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251780,Broad Oak,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
