Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.58
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.45
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251780,Broad Oak,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.07
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.18
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.5
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.25
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.71
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.06
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251780,Broad Oak,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.34
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251780,Broad Oak,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.44
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.31
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,24.5
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251780,Broad Oak,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.6
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251780,Broad Oak,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.45
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.28
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,23.4
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251780,Broad Oak,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,23.1
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251780,Broad Oak,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,22.6
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,22.4
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251780,Broad Oak,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251780,Broad Oak,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
