Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,19.7
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
251780,Broad Oak,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,19.2
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.87
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
251780,Broad Oak,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,18.9
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251780,Broad Oak,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,18.8
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251780,Broad Oak,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,18.7
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
251780,Broad Oak,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,18.6
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
251780,Broad Oak,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,18.5
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
251780,Broad Oak,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,18.4
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
251780,Broad Oak,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,18.3
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
251780,Broad Oak,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,18.2
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
251780,Broad Oak,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
