Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,18.1
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
251780,Broad Oak,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251780,Broad Oak,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
251780,Broad Oak,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,17.9
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
251780,Broad Oak,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,17.8
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
251780,Broad Oak,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,17.7
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
251780,Broad Oak,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,17.6
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
251780,Broad Oak,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,17.5
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
251780,Broad Oak,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,17.4
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
251780,Broad Oak,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,17.3
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
251780,Broad Oak,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
251780,Broad Oak,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
251780,Broad Oak,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
