Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,17.5
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,17.7
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,17.8
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,17.8
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,17.8
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251780,Broad Oak,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,18.3
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,18.5
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,18.7
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251780,Broad Oak,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,18.8
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
251780,Broad Oak,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
