Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,18.9
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
251780,Broad Oak,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,19.1
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251780,Broad Oak,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,19.2
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251780,Broad Oak,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,19.4
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251780,Broad Oak,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,19.6
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251780,Broad Oak,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,19.8
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
251780,Broad Oak,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,20.0
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251780,Broad Oak,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,20.2
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251780,Broad Oak,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,20.4
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251780,Broad Oak,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.91
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251780,Broad Oak,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
251780,Broad Oak,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
251780,Broad Oak,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
251780,Broad Oak,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
