Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
251780,Broad Oak,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
251780,Broad Oak,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
251780,Broad Oak,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
251780,Broad Oak,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,28.0
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
251780,Broad Oak,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,28.1
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
251780,Broad Oak,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.19
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,88.8
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.1
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
251780,Broad Oak,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
251780,Broad Oak,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
251780,Broad Oak,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
251780,Broad Oak,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
