Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
251780,Broad Oak,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
251780,Broad Oak,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
251780,Broad Oak,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,28.9
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
251780,Broad Oak,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.56
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
251780,Broad Oak,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
251780,Broad Oak,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
251780,Broad Oak,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.16
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
251780,Broad Oak,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.67
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
251780,Broad Oak,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
251780,Broad Oak,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
