Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,29.6
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
251780,Broad Oak,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
251780,Broad Oak,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
251780,Broad Oak,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
251780,Broad Oak,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
251780,Broad Oak,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,30.2
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.37
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
251780,Broad Oak,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.39
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
251780,Broad Oak,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.27
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
251780,Broad Oak,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.75
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
251780,Broad Oak,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
251780,Broad Oak,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
