Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.84
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
251780,Broad Oak,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.84
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,30.9
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.57
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
251780,Broad Oak,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.39
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.79
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,30.9
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
251780,Broad Oak,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.46
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,30.9
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
251780,Broad Oak,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.63
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251780,Broad Oak,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.8
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,31.8
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251780,Broad Oak,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,32.6
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
251780,Broad Oak,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.08
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.27
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,33.4
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.92
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251780,Broad Oak,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.74
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.55
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.58
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,33.7
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
251780,Broad Oak,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.83
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.36
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.07
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,33.8
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
