Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.48
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.9
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,33.9
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.13
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.98
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.1
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,33.7
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.25
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
251780,Broad Oak,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.12
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.4
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.64
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,33.5
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.75
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.97
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.31
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.98
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,33.2
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.39
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.68
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.99
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,32.7
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.15
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.64
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.32
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,32.3
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.38
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.47
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.96
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,31.8
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.48
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.35
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.05
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.71
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.61
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.48
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.52
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.93
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.39
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.06
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.07
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251780,Broad Oak,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
