Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.91
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.37
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251780,Broad Oak,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.62
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.07
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.61
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.5
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.93
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.92
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.7
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.52
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.25
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.76
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.82
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.43
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251780,Broad Oak,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.86
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.45
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,27.9
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
251780,Broad Oak,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.08
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.39
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251780,Broad Oak,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.71
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.84
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.16
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.79
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.57
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.01
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251780,Broad Oak,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.95
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.4
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.83
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
