Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.54
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.08
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.81
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.01
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.17
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.34
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,24.2
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.78
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.95
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
251780,Broad Oak,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.34
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.78
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,23.3
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
251780,Broad Oak,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,23.1
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.2
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
251780,Broad Oak,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,22.8
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.93
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.92
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,22.4
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
