Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,22.0
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251780,Broad Oak,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,21.7
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251780,Broad Oak,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,21.4
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,21.0
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
251780,Broad Oak,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.33
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,20.5
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.12
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,20.1
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251780,Broad Oak,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,19.9
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251780,Broad Oak,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,19.4
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
251780,Broad Oak,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,18.9
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
251780,Broad Oak,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,18.9
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
251780,Broad Oak,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
