Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,18.7
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251780,Broad Oak,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,18.5
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
251780,Broad Oak,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,18.3
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
251780,Broad Oak,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,18.2
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
251780,Broad Oak,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,18.1
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
251780,Broad Oak,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
251780,Broad Oak,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,17.8
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
251780,Broad Oak,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.78
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,17.7
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
251780,Broad Oak,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,17.5
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
251780,Broad Oak,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,17.3
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
251780,Broad Oak,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
