Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,17.1
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
251780,Broad Oak,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,17.0
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
251780,Broad Oak,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,16.9
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
251780,Broad Oak,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,16.9
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251780,Broad Oak,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,16.9
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
251780,Broad Oak,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,16.9
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
251780,Broad Oak,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,17.0
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251780,Broad Oak,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,17.0
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251780,Broad Oak,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,17.0
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
251780,Broad Oak,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,17.1
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251780,Broad Oak,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
