Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,17.3
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251780,Broad Oak,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,17.5
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251780,Broad Oak,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,17.6
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,17.7
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251780,Broad Oak,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,17.8
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251780,Broad Oak,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,17.9
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251780,Broad Oak,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,18.0
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251780,Broad Oak,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,18.1
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,18.3
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
251780,Broad Oak,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,18.2
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251780,Broad Oak,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
