Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,19.5
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251780,Broad Oak,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,19.7
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251780,Broad Oak,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,19.9
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251780,Broad Oak,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,24.2
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251780,Broad Oak,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251780,Broad Oak,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,24.5
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251780,Broad Oak,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,24.7
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251780,Broad Oak,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251780,Broad Oak,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251780,Broad Oak,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251780,Broad Oak,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
