Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251780,Broad Oak,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251780,Broad Oak,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251780,Broad Oak,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251780,Broad Oak,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
251780,Broad Oak,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251780,Broad Oak,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.05
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
251780,Broad Oak,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251780,Broad Oak,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
251780,Broad Oak,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
