Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,27.4
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
251780,Broad Oak,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
251780,Broad Oak,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
251780,Broad Oak,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
251780,Broad Oak,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,27.9
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
251780,Broad Oak,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.86
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,28.0
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
251780,Broad Oak,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,28.1
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
251780,Broad Oak,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
251780,Broad Oak,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
251780,Broad Oak,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
251780,Broad Oak,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,28.4
