Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
251780,Broad Oak,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
251780,Broad Oak,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
251780,Broad Oak,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.96
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.0
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.3
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.97
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
251780,Broad Oak,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,28.9
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
251780,Broad Oak,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
251780,Broad Oak,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
251780,Broad Oak,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
251780,Broad Oak,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.07
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.84
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
251780,Broad Oak,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.12
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
251780,Broad Oak,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,29.6
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
