Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
251780,Broad Oak,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
251780,Broad Oak,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
251780,Broad Oak,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.21
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
251780,Broad Oak,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.51
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
251780,Broad Oak,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
251780,Broad Oak,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
251780,Broad Oak,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
251780,Broad Oak,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
251780,Broad Oak,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
251780,Broad Oak,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,30.9
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
