Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
251780,Broad Oak,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
251780,Broad Oak,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,31.1
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
251780,Broad Oak,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.95
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.98
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
251780,Broad Oak,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,31.3
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
251780,Broad Oak,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,31.5
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251780,Broad Oak,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,31.7
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
251780,Broad Oak,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.65
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.32
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.21
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251780,Broad Oak,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,32.0
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251780,Broad Oak,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.3
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,32.4
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
251780,Broad Oak,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,33.3
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
