Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251780,Broad Oak,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.56
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,33.1
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251780,Broad Oak,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,33.1
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
251780,Broad Oak,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.08
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,34.0
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251780,Broad Oak,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,34.1
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251780,Broad Oak,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,34.7
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251780,Broad Oak,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.59
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,35.1
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
251780,Broad Oak,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.91
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.64
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,35.0
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
251780,Broad Oak,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.24
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.55
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.05
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,34.9
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.22
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251780,Broad Oak,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.89
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.85
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.18
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,34.5
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251780,Broad Oak,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.46
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.72
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.13
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,34.0
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
