Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.83
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251780,Broad Oak,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.33
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.31
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,33.5
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.4
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251780,Broad Oak,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.2
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.13
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,32.9
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.54
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
251780,Broad Oak,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.03
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,32.3
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.82
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
251780,Broad Oak,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.87
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.77
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.65
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.91
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
251780,Broad Oak,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.06
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.25
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.49
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.55
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.7
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.86
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.79
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.92
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.03
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.79
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.9
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.75
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.85
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251780,Broad Oak,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.07
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.68
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.71
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.34
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.55
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.25
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.69
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.33
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,29.0
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
