Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
251780,Broad Oak,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.83
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.59
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.07
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.96
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251780,Broad Oak,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.88
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.72
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.82
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,27.9
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251780,Broad Oak,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.06
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.03
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.79
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,27.4
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.16
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251780,Broad Oak,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.5
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.84
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.81
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.26
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.98
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.82
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251780,Broad Oak,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.45
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.47
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.84
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.5
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.43
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251780,Broad Oak,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.75
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.6
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.04
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251780,Broad Oak,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.01
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.98
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
251780,Broad Oak,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.73
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,24.7
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
