Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251780,Broad Oak,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.7
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,24.3
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251780,Broad Oak,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.27
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
251780,Broad Oak,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.74
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.21
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
251780,Broad Oak,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.21
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,23.4
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251780,Broad Oak,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,23.0
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251780,Broad Oak,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,22.6
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251780,Broad Oak,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,22.3
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251780,Broad Oak,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,21.7
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.36
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251780,Broad Oak,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,21.4
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.55
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251780,Broad Oak,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,21.1
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.65
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.69
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
