Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251780,Broad Oak,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,20.8
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.74
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,20.4
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
251780,Broad Oak,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,20.2
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251780,Broad Oak,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,20.1
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
251780,Broad Oak,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,19.9
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251780,Broad Oak,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,19.7
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
251780,Broad Oak,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,19.5
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251780,Broad Oak,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,19.2
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
251780,Broad Oak,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,19.0
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
251780,Broad Oak,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,18.9
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251780,Broad Oak,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
